Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.1
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.2
341793,Trumlands,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.5
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.81
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.5
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
341793,Trumlands,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.58
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.37
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.71
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.1
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.8
341793,Trumlands,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
341793,Trumlands,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.4
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.39
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
341793,Trumlands,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.65
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,46.78
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.77
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.2
341793,Trumlands,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.0
341793,Trumlands,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.54
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
341793,Trumlands,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.68
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.96
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.38
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.3
341793,Trumlands,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.5
341793,Trumlands,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.11
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.64
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.57
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
341793,Trumlands,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.75
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.11
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.46
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.3
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.3
341793,Trumlands,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
341793,Trumlands,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.1
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.63
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.47
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
341793,Trumlands,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.33
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.81
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.93
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.5
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.2
341793,Trumlands,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
341793,Trumlands,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.27
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
341793,Trumlands,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.81
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,54.19
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.89
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.0
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,222.6
341793,Trumlands,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.6
341793,Trumlands,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.48
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.21
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
341793,Trumlands,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.3
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,56.16
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.27
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.6
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,230.0
341793,Trumlands,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
341793,Trumlands,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.7
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.51
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.23
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
341793,Trumlands,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,54.04
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.94
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.4
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,221.2
341793,Trumlands,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
341793,Trumlands,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.6
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
341793,Trumlands,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
