Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.94
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.67
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.51
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.1
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.6
341793,Trumlands,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
341793,Trumlands,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.8
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.28
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
341793,Trumlands,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.72
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,53.59
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.97
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.5
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.6
341793,Trumlands,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
341793,Trumlands,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.35
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.91
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
341793,Trumlands,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.81
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.05
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.03
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.5
341793,Trumlands,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.0
341793,Trumlands,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.15
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
341793,Trumlands,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.7
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.82
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.37
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.0
341793,Trumlands,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.73
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.51
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
341793,Trumlands,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.46
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.21
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.25
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.9
341793,Trumlands,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.4
341793,Trumlands,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.79
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
341793,Trumlands,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.34
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.27
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
341793,Trumlands,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
341793,Trumlands,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.1
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
341793,Trumlands,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.36
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.31
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.5
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.6
341793,Trumlands,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
341793,Trumlands,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.89
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.96
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
341793,Trumlands,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.46
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.94
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.43
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.5
341793,Trumlands,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.38
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
341793,Trumlands,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.97
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.87
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.36
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.7
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.6
341793,Trumlands,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
341793,Trumlands,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.39
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
