Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
341793,Trumlands,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.74
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.54
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.79
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.1
341793,Trumlands,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
341793,Trumlands,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.92
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
341793,Trumlands,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.69
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.93
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.01
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
341793,Trumlands,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
341793,Trumlands,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.38
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
341793,Trumlands,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.86
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.6
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.56
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.3
341793,Trumlands,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
341793,Trumlands,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.29
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.92
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.69
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
341793,Trumlands,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
341793,Trumlands,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.7
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
341793,Trumlands,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
341793,Trumlands,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
341793,Trumlands,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
341793,Trumlands,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
341793,Trumlands,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
341793,Trumlands,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
341793,Trumlands,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
341793,Trumlands,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
341793,Trumlands,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
341793,Trumlands,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
341793,Trumlands,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
341793,Trumlands,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
