Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
341793,Trumlands,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
341793,Trumlands,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
341793,Trumlands,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
341793,Trumlands,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
341793,Trumlands,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
341793,Trumlands,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
341793,Trumlands,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
341793,Trumlands,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
341793,Trumlands,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
341793,Trumlands,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
341793,Trumlands,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
341793,Trumlands,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
341793,Trumlands,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
341793,Trumlands,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
341793,Trumlands,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
341793,Trumlands,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
341793,Trumlands,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
341793,Trumlands,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
341793,Trumlands,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
341793,Trumlands,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
341793,Trumlands,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
341793,Trumlands,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
341793,Trumlands,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
