Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341793,Trumlands,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
341793,Trumlands,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
341793,Trumlands,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
341793,Trumlands,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341793,Trumlands,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341793,Trumlands,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
341793,Trumlands,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341793,Trumlands,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
341793,Trumlands,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
