Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
341793,Trumlands,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
341793,Trumlands,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341793,Trumlands,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
341793,Trumlands,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
341793,Trumlands,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
341793,Trumlands,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
341793,Trumlands,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
341793,Trumlands,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
