Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341793,Trumlands,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341793,Trumlands,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
341793,Trumlands,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341793,Trumlands,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
341793,Trumlands,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341793,Trumlands,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
341793,Trumlands,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
