Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341793,Trumlands,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341793,Trumlands,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341793,Trumlands,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341793,Trumlands,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
341793,Trumlands,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
341793,Trumlands,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
341793,Trumlands,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341793,Trumlands,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
